Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
535274,Larkfield,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
535274,Larkfield,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
535274,Larkfield,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
535274,Larkfield,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
535274,Larkfield,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
535274,Larkfield,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,19.0
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
535274,Larkfield,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,16.84
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.7
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.07
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
535274,Larkfield,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
535274,Larkfield,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,19.2
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.19
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.24
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
535274,Larkfield,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.84
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.84
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.64
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
535274,Larkfield,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
535274,Larkfield,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.84
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
535274,Larkfield,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.23
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.65
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.46
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
535274,Larkfield,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
535274,Larkfield,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,19.7
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
535274,Larkfield,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.48
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.63
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.85
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535274,Larkfield,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
535274,Larkfield,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.86
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.3
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
535274,Larkfield,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.95
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.46
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.34
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.88
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
535274,Larkfield,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
535274,Larkfield,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,20.2
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.28
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
535274,Larkfield,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.51
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.44
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.59
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.09
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535274,Larkfield,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
535274,Larkfield,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,20.4
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.16
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.3
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
535274,Larkfield,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.05
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.51
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.9
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
535274,Larkfield,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
535274,Larkfield,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.41
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
535274,Larkfield,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.75
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.04
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.68
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.0
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.14
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
535274,Larkfield,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
535274,Larkfield,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.71
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
535274,Larkfield,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.01
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.64
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.33
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
