Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.38
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.25
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.4
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
535274,Larkfield,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
535274,Larkfield,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,21.0
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.91
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.5
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.75
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
535274,Larkfield,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.65
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.56
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.96
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.6
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.47
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
535274,Larkfield,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
535274,Larkfield,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,21.1
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.21
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.74
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
535274,Larkfield,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.02
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.84
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.87
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.74
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.82
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.2
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
535274,Larkfield,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
535274,Larkfield,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.71
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.03
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.32
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
535274,Larkfield,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.84
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.98
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.09
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.73
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.88
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.6
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
535274,Larkfield,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
535274,Larkfield,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.4
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.89
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
535274,Larkfield,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.45
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.8
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.59
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.92
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.98
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.49
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.98
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.7
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.12
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
535274,Larkfield,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
535274,Larkfield,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.37
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,75.27
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.6
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
535274,Larkfield,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.33
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.66
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.66
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.77
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.25
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.93
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.78
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.63
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
535274,Larkfield,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
535274,Larkfield,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.53
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.22
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,86.2
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
535274,Larkfield,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.54
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.22
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.22
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.53
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.9
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.62
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.72
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.85
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.16
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.4
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.98
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
535274,Larkfield,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
535274,Larkfield,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.22
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,81.74
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.28
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
535274,Larkfield,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.62
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.04
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.79
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.58
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.39
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.72
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.25
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.4
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.55
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
535274,Larkfield,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
535274,Larkfield,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.62
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,80.9
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.65
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
535274,Larkfield,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.93
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.72
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.21
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.87
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.47
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.84
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.5
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.2
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
535274,Larkfield,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
535274,Larkfield,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.67
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.82
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.25
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
