Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.71
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,19.38
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.33
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.67
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.5
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.02
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.7
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.76
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.36
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.81
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.5
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.23
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
535274,Larkfield,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
535274,Larkfield,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.96
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,85.74
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.18
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
535274,Larkfield,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.01
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.4
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.21
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.57
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.57
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.7
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.06
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.97
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.55
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.04
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
535274,Larkfield,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
535274,Larkfield,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,71.31
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.27
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.13
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
535274,Larkfield,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.79
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.28
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.58
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.85
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.73
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.92
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.0
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.41
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.2
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.69
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.88
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.0
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
535274,Larkfield,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
535274,Larkfield,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,21.6
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.42
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.65
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.56
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
535274,Larkfield,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.72
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.4
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.72
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.62
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.18
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.88
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.94
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.16
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.43
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.31
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.03
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.2
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
535274,Larkfield,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
535274,Larkfield,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,21.6
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.06
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.37
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.37
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
535274,Larkfield,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.73
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.1
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.57
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,58.7
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.49
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.57
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.9
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.7
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.25
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.68
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.06
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.51
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.3
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
535274,Larkfield,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
535274,Larkfield,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,21.6
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.79
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.81
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.89
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
535274,Larkfield,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.2
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.37
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.31
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.7
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.02
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.65
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.15
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.03
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.2
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.29
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.04
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.6
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.2
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.63
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
535274,Larkfield,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
535274,Larkfield,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.14
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.3
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,91.97
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
535274,Larkfield,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.1
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.51
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.98
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,27.47
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,52.9
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.41
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.86
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.2
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.88
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.89
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.47
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.61
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.9
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.3
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.4
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.99
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
535274,Larkfield,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
535274,Larkfield,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.93
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.77
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,99.87
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
535274,Larkfield,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.6
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.72
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.15
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.66
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.03
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.87
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.25
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.29
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.55
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.7
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.08
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
535274,Larkfield,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
535274,Larkfield,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.24
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.13
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.39
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
535274,Larkfield,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.5
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.31
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.84
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.91
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.17
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.31
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.7
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.83
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.57
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
