Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
535274,Larkfield,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
535274,Larkfield,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,21.1
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.66
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.56
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.11
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
535274,Larkfield,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.75
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.19
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,22.54
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.09
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.29
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.47
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.02
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.53
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.11
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.2
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.04
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.8
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
535274,Larkfield,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
535274,Larkfield,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.11
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.98
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.26
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
535274,Larkfield,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.4
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.52
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.99
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.85
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.36
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.94
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.01
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.87
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.43
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.77
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.8
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.3
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
535274,Larkfield,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
535274,Larkfield,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.01
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.35
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.09
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
535274,Larkfield,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.15
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.83
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,22.4
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.84
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.81
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.87
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.44
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.46
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.16
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.45
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.06
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.1
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.0
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.51
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
535274,Larkfield,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
535274,Larkfield,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.61
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.01
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,97.49
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
535274,Larkfield,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.75
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.42
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,24.27
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.77
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.87
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.73
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.47
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
535274,Larkfield,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
535274,Larkfield,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.05
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.79
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.08
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
535274,Larkfield,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.99
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,21.83
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,26.6
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.79
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.43
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.33
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
535274,Larkfield,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
535274,Larkfield,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.32
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.17
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
535274,Larkfield,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.19
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.99
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.92
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,26.44
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,28.47
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,63.2
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.47
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.27
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
535274,Larkfield,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
535274,Larkfield,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,20.7
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.4
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.89
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.87
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
535274,Larkfield,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.55
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.46
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.33
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,30.7
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.1
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.1
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.43
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.35
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
535274,Larkfield,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
535274,Larkfield,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.26
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.31
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.28
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
535274,Larkfield,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.62
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.28
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,28.03
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,31.83
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.7
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.2
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.57
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.91
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.55
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
535274,Larkfield,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
535274,Larkfield,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,20.9
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.54
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.47
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.77
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
535274,Larkfield,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.01
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.57
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,29.4
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,26.12
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.5
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,129.5
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
