Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.04
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535274,Larkfield,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
535274,Larkfield,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,21.0
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.32
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.6
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.54
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
535274,Larkfield,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.69
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.09
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.69
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,38.15
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,26.34
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,68.1
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,163.7
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.54
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.07
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.47
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
535274,Larkfield,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
535274,Larkfield,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,21.1
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.44
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.92
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.63
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
535274,Larkfield,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.97
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.96
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.92
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,37.64
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,25.45
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,68.5
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,162.1
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.28
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.09
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.6
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535274,Larkfield,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
535274,Larkfield,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.65
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.61
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
535274,Larkfield,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.71
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,34.1
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.8
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,54.3
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,145.7
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.9
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.04
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.72
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
535274,Larkfield,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
535274,Larkfield,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.4
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.06
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
535274,Larkfield,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.17
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.32
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,27.94
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,24.24
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.09
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.84
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.67
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.6
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535274,Larkfield,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
535274,Larkfield,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.94
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.04
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.69
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
535274,Larkfield,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.79
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.53
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,32.21
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,21.66
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,61.4
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,138.2
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.11
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
535274,Larkfield,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
535274,Larkfield,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.39
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.88
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.17
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
535274,Larkfield,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.76
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,22.69
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,29.77
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,21.68
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,129.0
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.38
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
535274,Larkfield,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
535274,Larkfield,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.12
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.16
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.43
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
535274,Larkfield,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.99
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.34
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.9
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,28.76
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.69
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.0
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.05
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.86
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.2
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.64
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
535274,Larkfield,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
535274,Larkfield,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.41
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.99
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.38
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
535274,Larkfield,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.04
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.63
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,18.93
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,27.06
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,22.5
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.08
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.2
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
535274,Larkfield,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
535274,Larkfield,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.02
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.08
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.75
