Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
535274,Larkfield,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.13
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.98
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,18.08
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,27.98
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,23.65
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.6
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.19
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.22
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
535274,Larkfield,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
535274,Larkfield,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.31
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.67
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.73
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
535274,Larkfield,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.6
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.96
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,18.14
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,24.51
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,21.25
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.54
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.6
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.6
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.4
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
535274,Larkfield,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
535274,Larkfield,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,21.1
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.71
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.98
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.99
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
535274,Larkfield,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.16
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.22
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,19.63
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,28.26
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,22.04
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.1
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.76
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.12
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
535274,Larkfield,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
535274,Larkfield,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,21.0
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.81
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.52
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.59
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
535274,Larkfield,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.57
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,16.86
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,25.72
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,24.23
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.91
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.6
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.53
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.36
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.0
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
535274,Larkfield,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
535274,Larkfield,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.64
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.87
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.12
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
535274,Larkfield,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.21
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.95
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,18.97
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,30.15
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,24.35
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.5
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.46
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.12
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.85
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535274,Larkfield,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
535274,Larkfield,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.18
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,79.83
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,76.3
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
535274,Larkfield,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.49
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.77
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,22.48
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,33.27
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,28.22
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.3
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,141.3
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.04
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.86
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.2
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.5
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.85
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
535274,Larkfield,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
535274,Larkfield,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,20.3
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.55
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,85.02
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,84.08
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
535274,Larkfield,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.6
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,27.86
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,22.76
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.0
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.8
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.44
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.45
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.1
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.3
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
535274,Larkfield,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
535274,Larkfield,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,20.0
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.28
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.82
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
535274,Larkfield,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.66
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,17.66
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,32.61
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,25.78
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,60.6
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,139.2
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.33
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
535274,Larkfield,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
535274,Larkfield,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.89
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.83
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,78.55
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
535274,Larkfield,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.03
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,16.13
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,31.5
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,24.35
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,132.8
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.6
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.78
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.18
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
