Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535274,Larkfield,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
535274,Larkfield,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,19.7
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.52
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.7
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
535274,Larkfield,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.45
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,16.61
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,31.31
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,23.6
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,61.3
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,132.8
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.97
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
535274,Larkfield,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
535274,Larkfield,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.82
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.36
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.63
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
535274,Larkfield,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.29
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.62
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,30.96
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,23.21
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,56.7
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,131.3
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.87
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.29
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.57
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.05
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.6
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
535274,Larkfield,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
535274,Larkfield,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.19
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.63
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.06
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
535274,Larkfield,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.42
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,17.44
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,33.41
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,25.03
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,63.3
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,142.4
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.9
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.77
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.59
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.54
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
535274,Larkfield,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
535274,Larkfield,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.33
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.95
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
535274,Larkfield,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.86
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.2
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,31.26
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,23.48
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,54.8
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,132.9
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.22
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
535274,Larkfield,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
535274,Larkfield,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.21
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.68
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.17
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
535274,Larkfield,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.56
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,19.21
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,31.34
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,25.43
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,133.1
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.24
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.79
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.45
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
535274,Larkfield,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
535274,Larkfield,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,19.2
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.73
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.32
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.12
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
535274,Larkfield,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.18
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.33
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,19.65
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,36.75
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,30.71
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,61.7
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,154.9
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.96
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.66
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.11
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
535274,Larkfield,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
535274,Larkfield,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,19.0
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.36
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.59
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.44
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
535274,Larkfield,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.95
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.75
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,25.25
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,27.91
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.64
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.08
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.1
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
535274,Larkfield,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
535274,Larkfield,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,19.0
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.08
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.79
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.77
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
535274,Larkfield,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.38
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.19
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,29.94
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,28.83
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.3
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.11
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.22
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.59
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
535274,Larkfield,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
535274,Larkfield,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,18.9
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.52
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.42
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
535274,Larkfield,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.82
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.22
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.78
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,31.85
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,28.72
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,54.9
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,134.9
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.8
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.05
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
