Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.15
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
535274,Larkfield,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
535274,Larkfield,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,18.8
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.96
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.85
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.83
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
535274,Larkfield,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.26
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,28.56
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,30.31
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,57.8
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.8
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.09
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.43
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535274,Larkfield,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
535274,Larkfield,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,18.7
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.14
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.34
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.24
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
535274,Larkfield,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,17.92
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,26.32
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,29.69
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,50.7
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.2
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.84
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.25
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535274,Larkfield,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
535274,Larkfield,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,18.6
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.74
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.72
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.66
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
535274,Larkfield,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.48
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,17.78
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,24.54
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,29.37
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.19
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.64
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
535274,Larkfield,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
535274,Larkfield,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,18.5
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.63
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.74
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
535274,Larkfield,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.99
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.11
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.49
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,18.42
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,26.52
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,28.71
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.29
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.86
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
535274,Larkfield,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
535274,Larkfield,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,18.3
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.46
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.78
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.02
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
535274,Larkfield,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.54
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.15
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.17
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,21.48
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,23.6
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,27.59
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.57
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.47
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.35
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.96
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.98
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535274,Larkfield,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
535274,Larkfield,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,18.1
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.42
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.22
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.26
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
535274,Larkfield,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.06
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,20.27
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,23.97
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.72
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.57
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
535274,Larkfield,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
535274,Larkfield,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.8
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.17
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.28
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,76.55
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
535274,Larkfield,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.57
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,19.81
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,29.74
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,27.31
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,125.7
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.44
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.22
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
535274,Larkfield,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
535274,Larkfield,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.7
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.98
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.76
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.23
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
535274,Larkfield,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.28
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.86
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.17
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,20.92
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,28.3
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,31.99
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.1
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.1
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.39
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.89
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.23
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.74
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
535274,Larkfield,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
535274,Larkfield,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.4
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.31
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.12
