Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.17
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
535274,Larkfield,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.02
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.16
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.81
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,28.29
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,29.55
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.0
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.67
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.28
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
535274,Larkfield,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
535274,Larkfield,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,17.3
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.59
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,74.54
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.15
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
535274,Larkfield,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.15
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,16.04
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,25.51
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,26.54
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.61
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.28
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.3
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.25
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
535274,Larkfield,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535274,Larkfield,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,17.1
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.24
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.99
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.87
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
535274,Larkfield,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,19.9
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,27.77
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,26.4
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.1
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.63
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.42
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.77
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.52
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.18
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535274,Larkfield,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
535274,Larkfield,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,17.0
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.91
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.44
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.91
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
535274,Larkfield,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.69
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.6
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,23.95
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,32.97
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,29.87
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.0
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,138.7
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.6
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.46
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.46
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.57
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.56
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
535274,Larkfield,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
535274,Larkfield,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.8
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.07
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.55
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.66
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
535274,Larkfield,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,17.87
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,25.09
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,22.99
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.3
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.99
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.41
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.93
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
535274,Larkfield,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
535274,Larkfield,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.6
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.26
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.64
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.62
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
535274,Larkfield,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.81
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,27.16
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,24.55
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.0
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.02
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.83
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.42
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535274,Larkfield,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
535274,Larkfield,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.5
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.44
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.17
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.53
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
535274,Larkfield,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.18
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,20.67
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,24.12
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.09
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.77
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
535274,Larkfield,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
535274,Larkfield,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,16.4
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.34
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
535274,Larkfield,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,16.95
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,24.67
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,24.73
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.82
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.25
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
535274,Larkfield,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
535274,Larkfield,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,16.3
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.39
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.78
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
535274,Larkfield,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,18.59
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,24.96
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,26.16
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.2
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
