Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535274,Larkfield,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
535274,Larkfield,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,16.2
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.37
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.93
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.94
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
535274,Larkfield,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.41
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.98
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,23.08
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,34.73
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.02
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,147.6
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.8
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.42
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.66
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.72
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
535274,Larkfield,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
535274,Larkfield,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,16.1
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.49
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.07
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.86
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
535274,Larkfield,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,23.8
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,34.37
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,25.78
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,145.1
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.1
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.27
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.45
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
535274,Larkfield,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
535274,Larkfield,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,16.0
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.51
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.9
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
535274,Larkfield,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,26.04
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,30.17
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,25.05
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.0
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
535274,Larkfield,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
535274,Larkfield,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,16.0
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.85
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.94
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
535274,Larkfield,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,19.02
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,30.87
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,26.21
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,129.3
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.19
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
535274,Larkfield,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
535274,Larkfield,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,16.0
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.78
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.17
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
535274,Larkfield,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.95
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,29.03
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,25.42
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.8
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.9
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.62
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.36
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535274,Larkfield,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
535274,Larkfield,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,16.0
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.3
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.33
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
535274,Larkfield,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,17.17
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,27.73
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,26.48
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.4
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.42
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
535274,Larkfield,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
535274,Larkfield,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,16.0
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.46
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.76
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
535274,Larkfield,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.69
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,25.92
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,30.93
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,59.7
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.9
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.33
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535274,Larkfield,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
535274,Larkfield,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,16.0
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.99
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.35
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.22
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
535274,Larkfield,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.35
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.61
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,27.19
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.54
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535274,Larkfield,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
535274,Larkfield,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,16.0
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.73
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.62
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
535274,Larkfield,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.02
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.66
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,24.58
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.9
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
