Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
535274,Larkfield,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
535274,Larkfield,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,16.0
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.97
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
535274,Larkfield,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.96
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,19.99
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,25.09
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.41
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
535274,Larkfield,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
535274,Larkfield,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,16.0
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.61
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.77
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.39
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
535274,Larkfield,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.71
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,19.89
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,24.82
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.12
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.33
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
535274,Larkfield,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
535274,Larkfield,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,16.0
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.94
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
535274,Larkfield,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.7
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,18.93
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,29.54
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.13
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
535274,Larkfield,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
535274,Larkfield,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,16.0
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.59
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
535274,Larkfield,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,17.05
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,23.24
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,27.96
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.46
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.41
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535274,Larkfield,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
535274,Larkfield,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,15.9
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.36
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.65
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
535274,Larkfield,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.03
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,21.75
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,28.0
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.67
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.42
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.2
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
535274,Larkfield,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
535274,Larkfield,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,15.9
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.78
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.35
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
535274,Larkfield,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.07
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,21.32
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,21.83
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,25.81
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.07
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.13
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.08
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.2
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
535274,Larkfield,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
535274,Larkfield,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,15.9
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.82
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.65
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,69.06
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
535274,Larkfield,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.64
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,16.91
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,26.5
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,54.2
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.14
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.1
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.47
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.83
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
535274,Larkfield,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
535274,Larkfield,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.9
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.11
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.29
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.11
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
535274,Larkfield,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.59
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,16.19
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,26.31
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.53
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535274,Larkfield,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
535274,Larkfield,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,16.0
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
