Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.57
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.43
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
535274,Larkfield,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.87
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.26
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,23.37
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,55.3
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.79
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.41
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535274,Larkfield,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
535274,Larkfield,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,16.2
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.42
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
535274,Larkfield,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.91
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,15.72
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,22.28
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.09
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535274,Larkfield,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
535274,Larkfield,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,16.3
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.18
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
535274,Larkfield,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.69
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.79
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,24.55
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,53.0
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
535274,Larkfield,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
535274,Larkfield,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,16.4
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.95
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
535274,Larkfield,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.57
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,25.01
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,54.0
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535274,Larkfield,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
535274,Larkfield,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,16.5
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.56
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535274,Larkfield,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.01
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,17.35
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,27.03
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,53.4
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
535274,Larkfield,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
535274,Larkfield,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,16.7
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
535274,Larkfield,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,12.95
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,19.18
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,25.57
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
535274,Larkfield,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,16.8
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
535274,Larkfield,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,14.6
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,25.44
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,58.9
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.55
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
535274,Larkfield,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,16.9
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
535274,Larkfield,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.14
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,14.45
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,26.47
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
535274,Larkfield,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.1
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
535274,Larkfield,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.05
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,15.42
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,27.25
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,60.4
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
