Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
535274,Larkfield,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
535274,Larkfield,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.2
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
535274,Larkfield,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,11.22
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,15.16
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,25.59
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.58
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
535274,Larkfield,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,17.3
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
535274,Larkfield,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,14.12
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,15.57
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,26.98
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.11
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
535274,Larkfield,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
535274,Larkfield,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,17.4
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
535274,Larkfield,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.08
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,13.36
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,22.07
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,51.8
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,17.6
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
535274,Larkfield,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.1
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,17.57
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.77
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,17.7
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535274,Larkfield,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,17.2
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.94
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,17.9
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
535274,Larkfield,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.33
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,17.3
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.74
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,18.0
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
535274,Larkfield,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,13.12
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,15.35
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,18.2
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
535274,Larkfield,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.95
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,15.94
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.09
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,18.3
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
535274,Larkfield,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,11.54
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,16.93
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.68
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.1
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
