Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,18.4
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
535274,Larkfield,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.98
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,17.04
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.77
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.16
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.9
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535274,Larkfield,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,18.5
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
535274,Larkfield,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.41
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,17.16
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.98
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.87
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.6
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
535274,Larkfield,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.87
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,15.95
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.34
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.4
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.7
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
535274,Larkfield,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.78
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,17.15
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.63
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.9
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
535274,Larkfield,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,18.8
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.06
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.09
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
535274,Larkfield,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,17.96
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.25
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.2
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.9
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.5
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
535274,Larkfield,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.9
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.59
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
535274,Larkfield,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,17.35
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,35.58
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.85
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.38
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,146.2
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.55
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
535274,Larkfield,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,19.0
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.72
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
535274,Larkfield,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.77
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,15.35
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,37.04
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.94
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,152.3
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,19.0
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.22
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
535274,Larkfield,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.27
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,16.43
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,41.74
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.44
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.93
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.7
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,171.9
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
535274,Larkfield,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,19.1
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.22
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
