Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
535274,Larkfield,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.17
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,17.33
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,36.69
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.02
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.75
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.0
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.2
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,19.2
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.65
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.94
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
535274,Larkfield,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,17.78
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,38.49
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.27
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.06
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.6
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,158.5
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.9
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
535274,Larkfield,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
535274,Larkfield,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.98
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
535274,Larkfield,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,16.11
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,40.87
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.13
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.09
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.4
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,168.5
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.6
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.27
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
535274,Larkfield,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.46
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.08
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
535274,Larkfield,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.37
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,16.26
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,44.56
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.18
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.64
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,77.8
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,183.9
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.4
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
535274,Larkfield,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
535274,Larkfield,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,61.21
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.43
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
535274,Larkfield,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.3
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,18.15
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,45.91
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.45
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.61
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.9
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,189.7
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.8
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
535274,Larkfield,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
535274,Larkfield,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,64.11
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.83
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.98
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
535274,Larkfield,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.5
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,18.83
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,48.3
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,47.63
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.03
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.35
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,88.6
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,196.7
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.3
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535274,Larkfield,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.2
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.96
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.81
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
535274,Larkfield,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.75
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,18.09
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,43.11
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,34.66
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.37
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,75.4
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,178.0
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,143.4
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.2
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
535274,Larkfield,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.33
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,60.69
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.87
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
535274,Larkfield,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.54
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.84
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,46.23
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,33.06
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.55
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.8
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,191.6
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.9
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.37
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.29
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.02
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
535274,Larkfield,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.94
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.69
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,47.79
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,33.3
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.21
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,81.6
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,198.6
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.3
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.4
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
