Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
535274,Larkfield,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
535274,Larkfield,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,64.92
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.47
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
535274,Larkfield,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.35
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.61
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,46.26
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,38.4
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.28
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,82.9
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,192.6
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,160.1
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
535274,Larkfield,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
535274,Larkfield,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.46
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,58.61
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
535274,Larkfield,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.89
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.36
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,39.18
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,36.48
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.1
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,164.9
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,153.4
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.54
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535274,Larkfield,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
535274,Larkfield,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.67
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,57.97
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
535274,Larkfield,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.52
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,41.63
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,40.54
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.2
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.9
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,175.0
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,170.0
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
535274,Larkfield,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
535274,Larkfield,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,59.09
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.91
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.75
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
535274,Larkfield,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.81
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.01
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,40.9
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,40.37
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.52
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,171.9
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,169.5
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.65
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
535274,Larkfield,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
535274,Larkfield,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,58.77
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,59.37
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
535274,Larkfield,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.69
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,45.43
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.18
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.1
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,92.4
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,192.3
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.6
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
535274,Larkfield,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
535274,Larkfield,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,64.22
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.77
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
535274,Larkfield,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.92
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.22
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.6
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.72
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.3
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.52
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
535274,Larkfield,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
535274,Larkfield,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.0
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.2
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
535274,Larkfield,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.82
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.24
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.78
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.78
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
535274,Larkfield,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
535274,Larkfield,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.1
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
535274,Larkfield,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.71
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.76
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.51
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
535274,Larkfield,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
535274,Larkfield,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.2
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
535274,Larkfield,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.79
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.93
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.21
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,70.6
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.7
