Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
535274,Larkfield,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
535274,Larkfield,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
535274,Larkfield,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.2
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.85
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.1
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
535274,Larkfield,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
535274,Larkfield,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.11
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
535274,Larkfield,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.86
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.89
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.4
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.9
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
535274,Larkfield,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
535274,Larkfield,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535274,Larkfield,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.69
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.47
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535274,Larkfield,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
535274,Larkfield,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.7
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.66
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
535274,Larkfield,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.8
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.18
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.86
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
535274,Larkfield,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
535274,Larkfield,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
535274,Larkfield,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.85
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.62
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.75
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
535274,Larkfield,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
535274,Larkfield,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,20.0
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
535274,Larkfield,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.11
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.23
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.64
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
535274,Larkfield,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
535274,Larkfield,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,20.1
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
535274,Larkfield,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.39
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.72
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.52
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
535274,Larkfield,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
535274,Larkfield,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,20.2
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
535274,Larkfield,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.72
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.51
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.7
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
535274,Larkfield,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
535274,Larkfield,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,20.4
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
