Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
535274,Larkfield,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.18
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.37
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.76
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.18
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
535274,Larkfield,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
535274,Larkfield,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
535274,Larkfield,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.76
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.07
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.57
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
535274,Larkfield,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
535274,Larkfield,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
535274,Larkfield,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.01
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.26
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
535274,Larkfield,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
535274,Larkfield,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,20.7
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.93
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535274,Larkfield,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.88
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.1
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.14
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
535274,Larkfield,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
535274,Larkfield,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,20.9
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.2
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
535274,Larkfield,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.54
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.38
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.48
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535274,Larkfield,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
535274,Larkfield,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,21.0
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
535274,Larkfield,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.09
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.26
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.77
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.59
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.02
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535274,Larkfield,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
535274,Larkfield,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,21.1
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.9
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.53
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
535274,Larkfield,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.17
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.33
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.65
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.66
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
535274,Larkfield,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
535274,Larkfield,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.28
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.44
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
535274,Larkfield,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.98
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.93
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.53
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535274,Larkfield,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
535274,Larkfield,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.75
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
535274,Larkfield,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.39
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.39
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.9
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.52
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.69
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.04
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
