Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
535274,Larkfield,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
535274,Larkfield,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.52
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
535274,Larkfield,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.28
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.24
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.59
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.43
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
535274,Larkfield,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
535274,Larkfield,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,21.6
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
535274,Larkfield,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.06
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.71
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.76
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.32
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535274,Larkfield,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
535274,Larkfield,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,21.7
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.79
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
535274,Larkfield,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.46
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.31
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.45
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.67
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
535274,Larkfield,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
535274,Larkfield,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,21.8
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
535274,Larkfield,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.31
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.88
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.37
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.78
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.49
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535274,Larkfield,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
535274,Larkfield,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.83
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
535274,Larkfield,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.72
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.17
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.36
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.21
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.17
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
535274,Larkfield,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
535274,Larkfield,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.62
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.38
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
535274,Larkfield,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.43
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.61
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.78
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.61
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
535274,Larkfield,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
535274,Larkfield,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.03
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.56
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.78
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
535274,Larkfield,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.77
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.04
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.71
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.9
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.49
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.78
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.52
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.5
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
535274,Larkfield,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
535274,Larkfield,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.42
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.77
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.28
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
535274,Larkfield,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.93
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.47
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.77
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.99
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.9
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.08
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.06
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.91
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.8
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
535274,Larkfield,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
535274,Larkfield,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.2
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.73
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.25
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.92
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
535274,Larkfield,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.27
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.5
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.4
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.92
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
