Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.53
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.71
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.25
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.05
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.3
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
535274,Larkfield,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
535274,Larkfield,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.59
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.67
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.37
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
535274,Larkfield,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.32
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.95
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.3
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.72
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.57
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.01
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.31
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.76
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.1
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
535274,Larkfield,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
535274,Larkfield,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.3
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.67
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.26
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
535274,Larkfield,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.36
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.67
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,56.0
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.37
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.07
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.58
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.73
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.37
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
535274,Larkfield,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
535274,Larkfield,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.93
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.11
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.64
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
535274,Larkfield,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.61
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.09
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,51.2
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.2
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.0
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.13
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.06
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.71
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.9
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
535274,Larkfield,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
535274,Larkfield,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.2
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.73
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.92
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.65
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
535274,Larkfield,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.26
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.8
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.15
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.3
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.44
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.82
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.47
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
535274,Larkfield,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
535274,Larkfield,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.99
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.76
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.57
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
535274,Larkfield,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.48
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.0
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.68
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.66
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.5
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.7
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.18
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.83
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.62
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.28
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.84
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
535274,Larkfield,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
535274,Larkfield,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.8
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.14
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.61
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.01
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
535274,Larkfield,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.32
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.64
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.77
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.66
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.41
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.3
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.16
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.4
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
535274,Larkfield,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
535274,Larkfield,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.8
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.08
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.98
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.44
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
535274,Larkfield,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.95
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.68
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,60.1
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.88
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.62
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.85
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.91
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.5
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
535274,Larkfield,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
535274,Larkfield,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.8
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.05
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.9
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.39
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
535274,Larkfield,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.02
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.97
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.48
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.5
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.91
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.92
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.8
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.67
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.93
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
535274,Larkfield,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
535274,Larkfield,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.05
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.76
