Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.79
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
535274,Larkfield,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.51
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.7
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.9
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.35
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.4
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.65
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.04
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.33
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
535274,Larkfield,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
535274,Larkfield,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.74
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.52
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.06
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
535274,Larkfield,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.23
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.68
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,27.57
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.75
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.29
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.74
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
535274,Larkfield,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
535274,Larkfield,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.09
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.33
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.15
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
535274,Larkfield,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.57
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.87
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,29.27
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,56.9
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.3
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.51
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.92
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
535274,Larkfield,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
535274,Larkfield,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,22.2
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.2
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.69
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.46
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
535274,Larkfield,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.33
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.91
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,31.34
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,65.4
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.2
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.3
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.4
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.5
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.79
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.02
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.04
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.64
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.82
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
535274,Larkfield,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
535274,Larkfield,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.4
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.02
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.36
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.91
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
535274,Larkfield,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.75
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.37
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.83
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,61.1
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.0
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.21
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.85
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
535274,Larkfield,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
535274,Larkfield,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.4
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.31
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.71
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
535274,Larkfield,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.27
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.37
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,31.46
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,77.2
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,133.7
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.24
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.95
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.01
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
535274,Larkfield,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
535274,Larkfield,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.5
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.21
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.09
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.45
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
535274,Larkfield,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.1
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.46
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,30.95
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,67.9
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.42
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.99
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.35
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.0
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
535274,Larkfield,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
535274,Larkfield,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.6
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.37
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.84
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.41
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
535274,Larkfield,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.62
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,24.22
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,29.99
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,66.0
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.19
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.1
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.14
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
535274,Larkfield,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
535274,Larkfield,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.6
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.88
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.23
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.65
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
535274,Larkfield,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.69
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,24.78
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.73
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,55.9
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.9
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.58
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.4
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.43
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.96
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
