Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
535274,Larkfield,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
535274,Larkfield,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.5
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.21
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.71
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.35
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
535274,Larkfield,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.8
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,23.56
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,29.71
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.55
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.0
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.5
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.52
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.87
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.96
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535274,Larkfield,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
535274,Larkfield,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.5
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,83.59
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.55
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.49
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
535274,Larkfield,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.9
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,23.22
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,28.4
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.68
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.9
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.86
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.13
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.99
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.38
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
535274,Larkfield,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
535274,Larkfield,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.5
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.58
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.61
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
535274,Larkfield,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.64
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,23.63
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,26.99
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.38
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.8
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.56
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.6
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.15
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535274,Larkfield,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
535274,Larkfield,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.5
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,79.84
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,77.28
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.49
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
535274,Larkfield,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.7
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,28.37
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,25.55
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.64
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.11
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.53
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.16
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
535274,Larkfield,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
535274,Larkfield,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.5
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.59
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.09
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.21
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
535274,Larkfield,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.69
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,26.67
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,27.91
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,56.8
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.1
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.04
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.09
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.85
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.8
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.0
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535274,Larkfield,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
535274,Larkfield,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.4
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,77.85
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.52
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.71
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
535274,Larkfield,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.47
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,25.17
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,27.25
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.07
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.79
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.53
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.78
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.8
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535274,Larkfield,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
535274,Larkfield,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.4
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,74.06
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.07
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.39
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
535274,Larkfield,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.91
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,20.7
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,29.29
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,61.4
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.6
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.35
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.73
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.54
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.02
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.6
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
535274,Larkfield,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
535274,Larkfield,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.4
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.66
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.7
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.99
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
535274,Larkfield,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.34
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,25.89
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,33.0
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,68.7
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.5
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.1
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.26
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
535274,Larkfield,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
535274,Larkfield,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.46
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.73
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.77
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
535274,Larkfield,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.65
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.34
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,28.24
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,31.62
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,69.5
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.5
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,133.8
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
