Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.53
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.53
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.05
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.13
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.0
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
535274,Larkfield,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
535274,Larkfield,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.02
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.86
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.22
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
535274,Larkfield,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.34
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,24.57
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,27.86
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.11
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.91
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.9
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.13
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
535274,Larkfield,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
535274,Larkfield,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.52
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.41
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.46
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
535274,Larkfield,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.24
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,25.92
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,29.91
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,67.9
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.7
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.84
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.89
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.27
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
535274,Larkfield,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
535274,Larkfield,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.5
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.97
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
535274,Larkfield,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.71
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,24.1
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,29.05
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,65.1
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.9
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.64
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.27
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.38
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.5
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.7
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
535274,Larkfield,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
535274,Larkfield,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.2
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.33
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.19
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.58
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
535274,Larkfield,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.4
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,26.76
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,29.95
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,67.8
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.7
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.61
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.92
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.15
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
535274,Larkfield,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
535274,Larkfield,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.18
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.42
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.63
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
535274,Larkfield,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,23.36
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,25.43
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,57.1
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.79
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.88
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.9
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.0
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.84
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.6
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.1
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
535274,Larkfield,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
535274,Larkfield,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.8
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.2
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.66
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
535274,Larkfield,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.75
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,24.56
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,27.65
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.9
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.69
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.25
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.37
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.65
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.0
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
535274,Larkfield,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
535274,Larkfield,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.82
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.27
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.79
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
535274,Larkfield,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,21.31
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,30.03
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,67.7
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.91
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.41
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.6
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.92
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
535274,Larkfield,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
535274,Larkfield,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.8
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.85
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.73
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.63
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
535274,Larkfield,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.71
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,23.76
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,26.23
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.7
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.99
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.94
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.5
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
535274,Larkfield,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
535274,Larkfield,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.8
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
