Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.84
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.91
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.38
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
535274,Larkfield,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.46
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,24.68
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,28.01
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,56.1
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.38
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.72
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.71
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.8
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
535274,Larkfield,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
535274,Larkfield,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.7
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.25
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.01
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.33
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
535274,Larkfield,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.03
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.62
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,25.78
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,28.34
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.23
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.95
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.22
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.53
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.8
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.2
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
535274,Larkfield,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
535274,Larkfield,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.6
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.71
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.12
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.65
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
535274,Larkfield,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.72
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.18
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,26.5
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,24.64
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.3
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.06
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.34
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.11
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.32
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.71
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.2
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.4
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
535274,Larkfield,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
535274,Larkfield,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.74
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.59
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,74.91
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
535274,Larkfield,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.78
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.49
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,32.06
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,28.49
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,62.4
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,138.7
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.9
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.16
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.59
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.46
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.2
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
535274,Larkfield,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
535274,Larkfield,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.49
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.35
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.37
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
535274,Larkfield,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.61
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.15
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,27.21
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,31.13
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,74.9
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.1
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.29
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.3
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.75
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.32
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.82
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.67
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.0
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.2
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
535274,Larkfield,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
535274,Larkfield,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.62
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.38
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.35
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
535274,Larkfield,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.45
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,26.05
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,29.5
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,66.2
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.06
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.4
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.0
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.2
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535274,Larkfield,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
535274,Larkfield,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.0
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.12
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.4
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
535274,Larkfield,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.02
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.04
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,28.66
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,25.95
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,67.9
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,125.7
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.73
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.97
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.62
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.1
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.7
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
535274,Larkfield,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
535274,Larkfield,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,20.7
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.31
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.99
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.67
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
535274,Larkfield,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.14
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,31.43
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,30.25
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,70.4
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,134.1
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.67
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.36
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.3
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.8
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
535274,Larkfield,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
535274,Larkfield,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.17
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,86.01
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.16
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
535274,Larkfield,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,16.09
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,28.99
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,31.14
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,59.1
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,123.5
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.2
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.57
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.79
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.15
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.79
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.67
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
