Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
535274,Larkfield,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
535274,Larkfield,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,20.3
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.71
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,84.01
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.42
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
535274,Larkfield,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.9
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,27.92
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,30.59
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.3
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.9
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.31
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.53
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.27
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
535274,Larkfield,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
535274,Larkfield,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.1
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.05
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.96
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.33
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
535274,Larkfield,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.78
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.45
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,28.53
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,28.55
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,59.5
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.72
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.79
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.42
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.39
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
535274,Larkfield,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
535274,Larkfield,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.11
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.73
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
535274,Larkfield,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.15
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.78
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,27.21
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,27.82
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.8
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.9
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.2
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.53
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.33
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.24
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
535274,Larkfield,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
535274,Larkfield,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.51
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.39
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.11
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
535274,Larkfield,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.02
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.56
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,31.61
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,33.78
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,69.3
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.2
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,143.3
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.52
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
535274,Larkfield,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
535274,Larkfield,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.32
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.32
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.12
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
535274,Larkfield,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.29
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,25.76
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,31.24
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,58.9
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.1
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.9
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.4
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
535274,Larkfield,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
535274,Larkfield,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.61
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.25
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.34
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
535274,Larkfield,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.69
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,22.6
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,28.72
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.26
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.52
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.37
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
535274,Larkfield,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
535274,Larkfield,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.73
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.07
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.46
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
535274,Larkfield,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.3
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.52
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,23.6
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,30.12
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,56.2
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.2
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.83
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.67
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.31
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.91
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535274,Larkfield,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
535274,Larkfield,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.06
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.06
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.1
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
535274,Larkfield,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,18.76
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,29.28
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,28.92
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,54.1
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.2
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.07
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.47
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.6
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.1
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
535274,Larkfield,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
535274,Larkfield,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.9
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.32
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.57
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.83
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
535274,Larkfield,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.91
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,29.31
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,26.94
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,64.1
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,125.0
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.24
