Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.35
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.01
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.72
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.1
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
535274,Larkfield,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
535274,Larkfield,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.6
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.69
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.67
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.5
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
535274,Larkfield,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.38
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,27.73
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,26.36
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,57.6
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,119.3
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.68
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.15
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.08
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535274,Larkfield,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
535274,Larkfield,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.4
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.25
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.97
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.05
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
535274,Larkfield,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,16.28
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,28.84
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,24.33
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.7
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.52
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.73
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535274,Larkfield,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
535274,Larkfield,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.2
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.45
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.89
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.96
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
535274,Larkfield,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,17.6
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,34.87
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,23.22
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,63.9
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,150.1
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.68
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.61
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.94
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.46
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
535274,Larkfield,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
535274,Larkfield,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.0
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.98
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.46
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.92
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
535274,Larkfield,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.88
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,29.6
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,28.6
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,59.5
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,126.7
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.79
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.28
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535274,Larkfield,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
535274,Larkfield,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.0
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.54
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.28
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
535274,Larkfield,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.34
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.42
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,22.86
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,31.82
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,70.1
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.6
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.48
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.5
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.52
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.83
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.5
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
535274,Larkfield,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
535274,Larkfield,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.8
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.65
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.76
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.98
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
535274,Larkfield,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.84
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.19
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,29.82
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,69.4
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.28
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.97
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.37
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
535274,Larkfield,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
535274,Larkfield,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.7
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.51
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.2
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.44
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
535274,Larkfield,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.1
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,17.5
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,25.6
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.95
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.23
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.29
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.11
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535274,Larkfield,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
535274,Larkfield,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.6
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.37
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.36
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
535274,Larkfield,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.21
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,18.2
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,24.81
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.24
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.2
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.67
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.6
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
535274,Larkfield,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
535274,Larkfield,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.5
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
