Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.88
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.39
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
535274,Larkfield,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.76
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.8
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.54
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,21.24
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,25.53
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.87
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.45
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.7
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535274,Larkfield,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
535274,Larkfield,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.4
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.67
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.68
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.54
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
535274,Larkfield,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.97
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,21.34
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,25.63
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,54.5
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.46
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.93
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.31
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.7
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535274,Larkfield,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
535274,Larkfield,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.2
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.06
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.94
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
535274,Larkfield,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.87
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,18.34
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,24.28
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.43
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.5
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.85
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535274,Larkfield,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
535274,Larkfield,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.1
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.89
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.31
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.51
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
535274,Larkfield,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.22
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,19.73
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,29.8
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,29.24
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,127.9
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.24
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.61
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
535274,Larkfield,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
535274,Larkfield,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.0
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.45
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.23
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.36
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
535274,Larkfield,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.38
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,23.15
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,26.21
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.46
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.34
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
535274,Larkfield,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
535274,Larkfield,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.9
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.02
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.15
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.44
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
535274,Larkfield,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.29
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.56
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,22.4
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.74
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.8
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.57
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
535274,Larkfield,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
535274,Larkfield,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.9
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
535274,Larkfield,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.05
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,24.77
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.09
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.07
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.85
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535274,Larkfield,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
535274,Larkfield,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.8
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.78
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
535274,Larkfield,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.51
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,25.3
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,58.8
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.98
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.25
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
535274,Larkfield,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
535274,Larkfield,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.8
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
535274,Larkfield,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.33
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.94
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,22.62
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.92
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.52
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
