Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535274,Larkfield,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
535274,Larkfield,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.8
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.31
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.14
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
535274,Larkfield,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.68
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,16.32
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.86
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,54.4
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.24
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.55
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.21
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
535274,Larkfield,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
535274,Larkfield,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.8
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.87
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
535274,Larkfield,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.02
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,17.17
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,24.5
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,57.5
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.59
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535274,Larkfield,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
535274,Larkfield,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.8
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.48
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
535274,Larkfield,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.26
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.91
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,26.65
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
535274,Larkfield,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
535274,Larkfield,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.9
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
535274,Larkfield,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.98
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,18.25
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,26.73
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
535274,Larkfield,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
535274,Larkfield,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.9
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.94
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.87
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
535274,Larkfield,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.79
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.55
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,21.71
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,29.22
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,54.5
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.9
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
535274,Larkfield,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.9
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.56
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.37
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
535274,Larkfield,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.08
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,17.09
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,26.66
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,59.6
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
535274,Larkfield,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.9
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
535274,Larkfield,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.55
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,19.02
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,27.64
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,62.4
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.0
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.9
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
535274,Larkfield,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
535274,Larkfield,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.0
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.02
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
535274,Larkfield,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.95
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,18.51
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,28.05
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,60.3
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
535274,Larkfield,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.0
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.45
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
535274,Larkfield,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,17.96
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,28.43
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,63.6
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
