Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
535274,Larkfield,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
535274,Larkfield,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.1
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.63
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
535274,Larkfield,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.21
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,17.46
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,28.33
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
535274,Larkfield,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.1
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
535274,Larkfield,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,12.97
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,20.83
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,29.58
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,60.2
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
535274,Larkfield,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.1
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.27
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.66
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
535274,Larkfield,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.37
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,16.34
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.59
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
535274,Larkfield,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.2
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.45
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
535274,Larkfield,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,15.31
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.14
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.2
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
535274,Larkfield,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.69
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,18.32
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.3
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
535274,Larkfield,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.95
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,19.18
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,51.7
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.12
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
535274,Larkfield,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.3
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
535274,Larkfield,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,51.1
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.2
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.37
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
535274,Larkfield,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.3
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.93
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
535274,Larkfield,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.27
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,19.06
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.12
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.3
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
