Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
535274,Larkfield,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.48
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.86
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,18.4
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.99
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.51
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.3
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.69
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
535274,Larkfield,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.65
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,19.32
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,57.6
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.66
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.98
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535274,Larkfield,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.3
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.43
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
535274,Larkfield,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.7
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,19.73
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,52.2
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.58
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.04
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.2
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
535274,Larkfield,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.35
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,19.16
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.22
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.17
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.1
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.89
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.98
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
535274,Larkfield,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.25
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,18.6
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.71
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.84
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.1
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
535274,Larkfield,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.12
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,19.82
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.26
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.69
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.6
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.0
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.44
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
535274,Larkfield,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,18.51
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.13
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.6
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.0
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
535274,Larkfield,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,15.51
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.13
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.12
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.3
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.0
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
535274,Larkfield,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.66
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,16.1
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.19
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.62
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.6
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.6
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
