Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,17.0
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
535274,Larkfield,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.99
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,19.76
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.07
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.35
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.71
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.8
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.1
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.0
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.41
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
535274,Larkfield,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.08
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,19.79
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.77
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.28
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.48
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.6
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.3
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.0
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.32
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
535274,Larkfield,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.45
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,18.72
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.59
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.69
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.69
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.7
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.68
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.0
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.12
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
535274,Larkfield,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.61
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,19.54
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.33
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.51
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.78
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.8
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.5
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
535274,Larkfield,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.1
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.78
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
535274,Larkfield,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.64
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,19.27
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.01
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.69
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.16
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.4
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.6
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.11
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
535274,Larkfield,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.1
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.68
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.36
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
535274,Larkfield,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.01
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,19.16
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.81
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,32.72
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.6
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.5
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.4
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
535274,Larkfield,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.2
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,59.19
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.73
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
535274,Larkfield,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.65
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,17.77
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,34.04
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,33.95
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.75
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,140.6
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,140.9
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
535274,Larkfield,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.2
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,60.56
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.88
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
535274,Larkfield,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.05
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,16.52
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,35.95
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,36.07
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.34
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.5
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.6
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,150.0
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
535274,Larkfield,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.1
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.34
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,64.65
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.07
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
535274,Larkfield,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.14
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,18.97
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,40.93
