Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,43.67
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.39
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,91.6
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,170.2
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,182.0
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.1
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.62
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,71.47
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
535274,Larkfield,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.61
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,19.54
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,40.18
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,44.23
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.07
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,82.6
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,167.2
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,184.3
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
535274,Larkfield,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.1
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.31
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,71.24
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.01
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
535274,Larkfield,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.48
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,20.3
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,56.7
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,39.56
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,47.9
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.51
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,87.0
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,164.6
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,199.6
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.1
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
535274,Larkfield,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.0
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.53
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,75.04
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.99
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
535274,Larkfield,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.22
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,19.66
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,55.7
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,38.98
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,40.65
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.42
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,74.2
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,162.3
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,169.4
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.12
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
535274,Larkfield,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,16.9
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.59
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,68.35
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.48
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
535274,Larkfield,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.42
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,18.06
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,39.34
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,40.6
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.43
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.8
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,163.4
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,168.8
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535274,Larkfield,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,16.8
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.17
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,68.12
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.4
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
535274,Larkfield,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.85
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,14.28
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,41.06
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,42.43
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.03
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,83.0
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,170.4
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,176.2
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.22
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
535274,Larkfield,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
535274,Larkfield,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,16.7
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.96
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,72.85
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
535274,Larkfield,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,15.19
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.03
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,44.66
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,45.5
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.56
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,94.1
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,185.5
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,189.2
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.09
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
535274,Larkfield,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,16.6
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.33
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.15
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.71
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
535274,Larkfield,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,13.13
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.95
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,39.1
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,46.66
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.49
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,92.5
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,163.1
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,194.3
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.02
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
535274,Larkfield,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535274,Larkfield,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,16.6
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.06
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,76.19
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.99
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
535274,Larkfield,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.5
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.72
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,36.55
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,47.03
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.84
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,104.5
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,152.5
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,196.1
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.34
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
535274,Larkfield,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
535274,Larkfield,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,16.6
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
