Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.49
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,75.43
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
535274,Larkfield,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.72
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.51
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,35.72
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,46.2
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.33
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,96.2
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.7
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,192.3
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
535274,Larkfield,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
535274,Larkfield,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,16.6
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,72.88
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
535274,Larkfield,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.53
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.88
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,33.47
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,37.22
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.64
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.5
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,140.4
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,154.9
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
535274,Larkfield,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
535274,Larkfield,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,16.8
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.2
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,62.72
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
535274,Larkfield,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,14.11
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.71
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.05
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.5
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
535274,Larkfield,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.85
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
535274,Larkfield,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,16.02
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.74
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.05
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.9
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
535274,Larkfield,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
535274,Larkfield,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,20.1
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.34
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
535274,Larkfield,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.12
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.04
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
535274,Larkfield,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
535274,Larkfield,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,20.2
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535274,Larkfield,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.65
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,15.01
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.87
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
535274,Larkfield,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
535274,Larkfield,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,20.3
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
535274,Larkfield,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,17.25
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.19
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
535274,Larkfield,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
535274,Larkfield,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,20.3
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
535274,Larkfield,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.98
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
535274,Larkfield,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
535274,Larkfield,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,20.4
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
535274,Larkfield,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.3
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.77
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
