Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
535274,Larkfield,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
535274,Larkfield,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
535274,Larkfield,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.56
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.81
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.74
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535274,Larkfield,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
535274,Larkfield,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
535274,Larkfield,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.91
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.44
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
535274,Larkfield,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
535274,Larkfield,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.37
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
535274,Larkfield,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.19
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.75
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.16
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535274,Larkfield,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
535274,Larkfield,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
535274,Larkfield,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.03
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.87
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.38
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
535274,Larkfield,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
535274,Larkfield,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.48
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.85
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
535274,Larkfield,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.75
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.11
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.04
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.41
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
535274,Larkfield,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
535274,Larkfield,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.2
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.87
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.67
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
535274,Larkfield,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.19
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.42
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.52
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.25
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
535274,Larkfield,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
535274,Larkfield,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.9
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.64
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.9
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
535274,Larkfield,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.26
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.46
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.52
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.55
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
535274,Larkfield,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
535274,Larkfield,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.9
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.64
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.38
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.02
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
535274,Larkfield,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.46
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.86
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.89
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.1
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
535274,Larkfield,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
535274,Larkfield,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,21.0
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
535274,Larkfield,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.16
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.23
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
