Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.58
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535274,Larkfield,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
535274,Larkfield,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,21.1
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
535274,Larkfield,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.17
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.55
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.58
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.58
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.14
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.74
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
535274,Larkfield,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
535274,Larkfield,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.14
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.74
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
535274,Larkfield,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.17
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.98
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.29
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.84
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.34
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
535274,Larkfield,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
535274,Larkfield,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.26
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.33
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
535274,Larkfield,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.27
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.84
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.47
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.38
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.9
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
535274,Larkfield,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
535274,Larkfield,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.49
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.05
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
535274,Larkfield,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.78
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.3
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.09
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.51
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
535274,Larkfield,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
535274,Larkfield,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.54
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.9
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
535274,Larkfield,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.46
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.82
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.41
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.72
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.31
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.62
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.9
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535274,Larkfield,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
535274,Larkfield,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,21.6
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.79
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
535274,Larkfield,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.36
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.57
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.08
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.32
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.61
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.4
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
535274,Larkfield,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
535274,Larkfield,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,21.6
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.11
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.96
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
535274,Larkfield,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.05
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.55
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.42
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.52
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
535274,Larkfield,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
535274,Larkfield,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,21.7
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.65
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.8
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.39
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
535274,Larkfield,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.53
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.2
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.07
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.67
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.33
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
535274,Larkfield,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
535274,Larkfield,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,21.8
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
