Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.01
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.14
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
535274,Larkfield,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.13
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.24
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.97
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.81
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.24
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.47
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.65
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.57
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.3
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
535274,Larkfield,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
535274,Larkfield,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.54
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.8
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.29
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
535274,Larkfield,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.53
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.71
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.78
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.69
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.19
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.18
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.7
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
535274,Larkfield,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
535274,Larkfield,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.51
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.65
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.66
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
535274,Larkfield,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.12
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,19.3
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.5
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.77
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.63
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
535274,Larkfield,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
535274,Larkfield,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.83
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.18
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.71
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
535274,Larkfield,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.18
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.2
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.96
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.57
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.29
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.35
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
535274,Larkfield,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
535274,Larkfield,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.64
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.05
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.44
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
535274,Larkfield,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.58
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.1
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.64
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.45
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.52
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.26
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.29
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
535274,Larkfield,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
535274,Larkfield,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.72
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.13
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.24
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
535274,Larkfield,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.08
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,23.75
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.32
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.44
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.15
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.11
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.98
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.33
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.65
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.07
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
535274,Larkfield,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
535274,Larkfield,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.41
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.2
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.57
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
535274,Larkfield,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.49
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,24.89
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.86
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,56.3
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.73
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.56
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.5
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.03
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.5
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.36
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
535274,Larkfield,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
535274,Larkfield,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.98
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.71
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.02
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
535274,Larkfield,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.47
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.72
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.97
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.05
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.39
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.1
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.19
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.76
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.1
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.1
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
535274,Larkfield,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
535274,Larkfield,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.14
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.06
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.83
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
535274,Larkfield,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.49
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.78
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.12
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.06
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.48
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.61
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.03
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
