Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
535274,Larkfield,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
535274,Larkfield,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.62
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.39
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.78
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
535274,Larkfield,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.44
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.72
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.16
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.46
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.02
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.35
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.75
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.4
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
535274,Larkfield,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
535274,Larkfield,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.99
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.24
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.7
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
535274,Larkfield,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.16
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.5
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.38
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.52
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.99
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.71
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.77
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.95
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.68
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
535274,Larkfield,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
535274,Larkfield,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,21.7
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.18
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.51
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.78
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
535274,Larkfield,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.04
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,27.44
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.98
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,65.9
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.02
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.37
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.36
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.1
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.35
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.1
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.18
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.7
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
535274,Larkfield,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
535274,Larkfield,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.94
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.6
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.38
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
535274,Larkfield,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.71
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.61
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,27.4
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,27.67
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,62.2
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.5
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.69
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.27
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.31
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.32
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
535274,Larkfield,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
535274,Larkfield,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.11
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.04
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
535274,Larkfield,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.18
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.93
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,25.53
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.79
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.98
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.06
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.42
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.6
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.1
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
535274,Larkfield,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
535274,Larkfield,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.76
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.57
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.64
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
535274,Larkfield,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.63
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.15
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,25.12
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.33
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.8
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.63
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.11
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
535274,Larkfield,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
535274,Larkfield,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.09
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.31
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.12
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
535274,Larkfield,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.36
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,27.71
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,24.67
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,73.0
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.9
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.75
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.06
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.52
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
535274,Larkfield,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
535274,Larkfield,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.13
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.95
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
535274,Larkfield,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.95
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,25.79
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,26.01
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,61.3
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.82
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.76
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.86
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
535274,Larkfield,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
535274,Larkfield,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.4
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.77
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.39
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
535274,Larkfield,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.74
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.25
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,24.28
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,24.94
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
