Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.6
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.69
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.59
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.24
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
535274,Larkfield,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
535274,Larkfield,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.29
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.19
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
535274,Larkfield,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.46
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.98
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,24.14
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,25.7
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.93
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.54
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.93
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
535274,Larkfield,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
535274,Larkfield,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.1
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.31
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.61
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.12
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
535274,Larkfield,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.64
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,23.98
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,25.44
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.73
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.76
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.94
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.51
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.02
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
535274,Larkfield,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
535274,Larkfield,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.1
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.82
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.7
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.1
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
535274,Larkfield,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.52
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,26.46
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,26.19
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.9
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.09
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.21
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
535274,Larkfield,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
535274,Larkfield,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.1
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.48
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.18
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.35
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
535274,Larkfield,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.74
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,24.32
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,25.91
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
535274,Larkfield,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
535274,Larkfield,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,21.1
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.96
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.16
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.37
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
535274,Larkfield,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.95
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,27.33
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,23.16
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,56.4
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.15
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.78
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
535274,Larkfield,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
535274,Larkfield,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,21.1
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.82
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.23
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
535274,Larkfield,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.38
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,23.4
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.68
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.39
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.07
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.11
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535274,Larkfield,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
535274,Larkfield,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.1
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.87
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.19
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
535274,Larkfield,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.88
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,27.31
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,22.96
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.1
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.9
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
535274,Larkfield,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
535274,Larkfield,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.7
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.99
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.38
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
535274,Larkfield,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.65
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.84
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,24.77
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,22.53
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.68
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
535274,Larkfield,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
535274,Larkfield,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
