Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.91
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.92
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
535274,Larkfield,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.54
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,19.89
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,21.15
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.21
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
535274,Larkfield,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
535274,Larkfield,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.6
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.79
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.76
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
535274,Larkfield,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.38
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,20.22
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,21.57
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535274,Larkfield,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
535274,Larkfield,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.7
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.54
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.07
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.73
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
535274,Larkfield,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.99
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,20.79
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,21.35
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.17
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.46
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.91
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
535274,Larkfield,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
535274,Larkfield,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,21.8
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.31
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
535274,Larkfield,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,15.29
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,22.54
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,22.62
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.3
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
535274,Larkfield,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
535274,Larkfield,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.8
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.69
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.42
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
535274,Larkfield,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.65
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,26.43
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,22.53
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.7
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.27
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535274,Larkfield,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
535274,Larkfield,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.4
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.87
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
535274,Larkfield,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.78
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.33
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,27.78
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,22.65
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,118.8
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535274,Larkfield,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
535274,Larkfield,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.43
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.95
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
535274,Larkfield,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.63
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.79
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,21.81
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,22.4
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.37
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.3
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535274,Larkfield,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
535274,Larkfield,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.33
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.6
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
535274,Larkfield,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.47
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,26.86
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,22.34
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.1
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.09
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.25
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.13
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535274,Larkfield,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
535274,Larkfield,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.52
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.98
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
535274,Larkfield,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.61
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,26.53
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,21.84
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,48.0
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.4
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.47
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.5
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
