Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
535274,Larkfield,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
535274,Larkfield,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.7
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.63
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
535274,Larkfield,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.48
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,24.16
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,22.15
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.74
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
535274,Larkfield,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
535274,Larkfield,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.14
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.81
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
535274,Larkfield,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.53
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,22.54
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,21.75
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.69
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
535274,Larkfield,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
535274,Larkfield,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.32
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.98
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.26
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
535274,Larkfield,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.33
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,16.26
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,28.86
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,24.3
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.1
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535274,Larkfield,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
535274,Larkfield,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.11
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.4
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.84
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
535274,Larkfield,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,17.96
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,27.46
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,24.17
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.5
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.9
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.24
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
535274,Larkfield,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
535274,Larkfield,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.92
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.32
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.62
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
535274,Larkfield,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.11
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,23.57
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,22.03
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.46
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.16
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
535274,Larkfield,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
535274,Larkfield,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.8
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.57
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.66
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.5
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
535274,Larkfield,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.61
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.81
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,25.98
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,22.12
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.8
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.23
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.9
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.95
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
535274,Larkfield,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
535274,Larkfield,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.7
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.82
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,77.71
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.54
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
535274,Larkfield,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,17.22
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,33.6
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,23.26
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,67.3
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,142.8
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.48
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.86
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.38
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.6
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.54
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
535274,Larkfield,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
535274,Larkfield,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.51
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.92
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.93
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
535274,Larkfield,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,17.38
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,33.12
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,24.01
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,62.6
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,140.8
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.07
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.68
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.44
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
535274,Larkfield,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
535274,Larkfield,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.05
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.4
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.83
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
535274,Larkfield,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.45
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,18.62
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,28.23
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,23.73
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.7
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
