Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.32
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
535274,Larkfield,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
535274,Larkfield,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.19
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.96
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
535274,Larkfield,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.71
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,20.65
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,29.28
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,23.58
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,124.3
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.28
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
535274,Larkfield,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
535274,Larkfield,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.05
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.76
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
535274,Larkfield,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,20.09
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,25.7
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,25.42
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.4
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.5
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
535274,Larkfield,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
535274,Larkfield,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.38
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.53
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
535274,Larkfield,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,21.17
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,27.22
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.41
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.6
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
535274,Larkfield,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
535274,Larkfield,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.97
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.51
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
535274,Larkfield,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.68
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,18.63
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,26.42
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,22.74
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.9
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.97
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.33
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.52
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
535274,Larkfield,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
535274,Larkfield,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.53
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.21
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
535274,Larkfield,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.27
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,17.18
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,25.93
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,23.47
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.87
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.23
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.13
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
535274,Larkfield,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
535274,Larkfield,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.79
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.25
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
535274,Larkfield,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.1
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,17.23
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,26.62
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,24.41
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.5
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.52
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.76
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
535274,Larkfield,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
535274,Larkfield,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.43
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.66
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.33
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
535274,Larkfield,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.93
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,16.76
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,30.6
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,23.16
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,130.8
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.45
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.65
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
535274,Larkfield,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
535274,Larkfield,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.24
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.65
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
535274,Larkfield,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.83
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.42
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,31.39
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,24.65
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.9
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.72
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
535274,Larkfield,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
535274,Larkfield,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
