Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.16
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.03
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
535274,Larkfield,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,17.07
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,26.47
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,21.27
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
535274,Larkfield,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
535274,Larkfield,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.12
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.27
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
535274,Larkfield,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,18.81
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,27.5
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,23.63
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.1
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.12
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.55
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
535274,Larkfield,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
535274,Larkfield,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.32
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.98
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
535274,Larkfield,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.66
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,28.53
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,22.63
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.8
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535274,Larkfield,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
535274,Larkfield,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.38
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.26
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
535274,Larkfield,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,17.74
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,28.65
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,22.72
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.7
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.57
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535274,Larkfield,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535274,Larkfield,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.84
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.56
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
535274,Larkfield,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,18.6
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,28.76
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.84
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.1
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.43
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
535274,Larkfield,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
535274,Larkfield,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.1
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.64
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.55
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.21
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
535274,Larkfield,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,25.06
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,35.4
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,23.41
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,50.1
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,108.5
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,152.0
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.93
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535274,Larkfield,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
535274,Larkfield,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.8
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,77.95
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.16
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
535274,Larkfield,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.76
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,21.13
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,32.34
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,21.91
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,56.2
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,139.0
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.09
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535274,Larkfield,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
535274,Larkfield,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.7
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.29
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.1
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.1
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
535274,Larkfield,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.74
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,22.17
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,30.55
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,23.54
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.1
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.33
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.47
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.55
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
535274,Larkfield,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
535274,Larkfield,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,68.5
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,79.97
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.98
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
535274,Larkfield,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.35
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,18.33
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,28.21
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,22.01
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,47.6
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.7
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.85
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.7
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
