Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
535274,Larkfield,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
535274,Larkfield,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.3
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.88
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.83
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.54
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
535274,Larkfield,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.88
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,20.13
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,29.4
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,23.73
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,125.0
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.03
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
535274,Larkfield,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
535274,Larkfield,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.1
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.88
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.51
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.87
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
535274,Larkfield,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,23.27
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,30.22
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,22.12
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.7
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.57
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
535274,Larkfield,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
535274,Larkfield,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,75.64
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,75.3
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.62
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
535274,Larkfield,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,21.99
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,22.28
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,23.07
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.12
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.91
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
535274,Larkfield,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
535274,Larkfield,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,59.82
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.3
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.96
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
535274,Larkfield,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,20.11
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,24.53
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,20.8
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.29
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.07
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
535274,Larkfield,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
535274,Larkfield,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.52
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.91
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
535274,Larkfield,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.54
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,29.18
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,23.11
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.0
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.29
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.62
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
535274,Larkfield,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
535274,Larkfield,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.41
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.13
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
535274,Larkfield,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.94
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,24.45
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,21.28
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.7
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
535274,Larkfield,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
535274,Larkfield,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.91
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.79
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
535274,Larkfield,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.34
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,23.21
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,21.39
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
535274,Larkfield,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
535274,Larkfield,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.37
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.78
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
535274,Larkfield,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.59
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,23.56
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,22.86
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.12
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.06
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
535274,Larkfield,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
535274,Larkfield,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.62
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
535274,Larkfield,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,17.25
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,23.19
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,22.32
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
