Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.65
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.35
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
535274,Larkfield,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
535274,Larkfield,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.18
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.86
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
535274,Larkfield,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.23
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,21.68
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,23.86
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.62
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.04
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.24
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
535274,Larkfield,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
535274,Larkfield,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.1
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.97
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
535274,Larkfield,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.05
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,22.53
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,26.56
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.17
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.15
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.07
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
535274,Larkfield,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
535274,Larkfield,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.7
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.53
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.65
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.43
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
535274,Larkfield,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.27
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,22.23
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,23.3
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.05
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.82
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.53
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.5
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
535274,Larkfield,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
535274,Larkfield,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.7
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.14
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.36
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
535274,Larkfield,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,17.0
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,32.25
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,25.94
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,136.4
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535274,Larkfield,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
535274,Larkfield,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,19.7
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.43
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.1
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
535274,Larkfield,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,17.13
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,25.65
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,27.8
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.64
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
535274,Larkfield,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
535274,Larkfield,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.37
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.13
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
535274,Larkfield,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.16
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.94
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,20.28
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,26.04
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.13
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.19
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
535274,Larkfield,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
535274,Larkfield,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.65
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
535274,Larkfield,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.51
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,16.47
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,25.56
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.52
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.89
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.03
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
535274,Larkfield,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
535274,Larkfield,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.89
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.84
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
535274,Larkfield,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.91
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.03
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.92
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,27.68
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.75
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.89
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.84
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.5
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
535274,Larkfield,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
535274,Larkfield,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
