Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.36
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.24
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
535274,Larkfield,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,20.32
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,24.35
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,30.12
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.69
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.92
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.9
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.02
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
535274,Larkfield,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
535274,Larkfield,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.59
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.65
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.95
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
535274,Larkfield,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.98
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,19.49
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,26.99
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,50.3
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.72
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.7
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.02
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
535274,Larkfield,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
535274,Larkfield,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.66
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
535274,Larkfield,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.72
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,18.03
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,26.14
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.26
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.24
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.3
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
535274,Larkfield,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
535274,Larkfield,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.67
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.88
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.78
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
535274,Larkfield,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.24
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,15.63
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,23.79
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.76
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.25
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
535274,Larkfield,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
535274,Larkfield,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.88
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
535274,Larkfield,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.25
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,16.61
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,24.67
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.39
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
535274,Larkfield,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
535274,Larkfield,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
535274,Larkfield,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.38
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,15.79
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,25.24
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,57.0
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.33
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.89
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
535274,Larkfield,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
535274,Larkfield,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.42
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
535274,Larkfield,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.85
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,18.56
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,25.63
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.82
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.56
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.7
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
535274,Larkfield,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
535274,Larkfield,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.28
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.49
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.44
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
535274,Larkfield,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.16
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,20.86
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,26.32
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.63
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.38
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.2
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
535274,Larkfield,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.13
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,21.13
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,28.3
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,57.4
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.35
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.9
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
