Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.67
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
535274,Larkfield,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.3
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,17.11
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,26.82
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,55.0
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.02
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
535274,Larkfield,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.64
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
535274,Larkfield,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,15.96
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,25.3
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
535274,Larkfield,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.73
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
535274,Larkfield,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,13.29
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,24.96
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,59.0
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.74
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
535274,Larkfield,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
535274,Larkfield,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.58
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,12.33
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,24.54
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,59.6
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.38
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.2
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
535274,Larkfield,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535274,Larkfield,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
535274,Larkfield,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,14.78
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,23.02
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
535274,Larkfield,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.97
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,18.87
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,26.1
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.7
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.47
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
535274,Larkfield,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,12.47
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,18.57
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.11
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
535274,Larkfield,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,11.87
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,19.09
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
535274,Larkfield,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.03
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,17.41
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
