Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.07
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
535274,Larkfield,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,15.37
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.98
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.55
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.6
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.71
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.06
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
535274,Larkfield,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.24
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,19.22
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.48
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.91
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.39
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.19
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
535274,Larkfield,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,19.67
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.99
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.94
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
535274,Larkfield,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.67
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,18.4
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.68
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.9
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
535274,Larkfield,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
535274,Larkfield,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
535274,Larkfield,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,18.08
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.14
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.1
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
535274,Larkfield,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
535274,Larkfield,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.67
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,19.05
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.07
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.36
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.1
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
535274,Larkfield,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
535274,Larkfield,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
535274,Larkfield,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.62
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,18.22
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.55
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.03
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.7
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
535274,Larkfield,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
535274,Larkfield,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.74
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,18.31
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.68
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.08
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.6
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.3
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
535274,Larkfield,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
