Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
535274,Larkfield,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.41
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,18.39
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.86
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.26
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.6
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
535274,Larkfield,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.31
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
535274,Larkfield,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.38
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,19.37
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.25
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.25
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.8
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.9
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.5
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.74
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.18
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
535274,Larkfield,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.34
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,20.19
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.59
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.03
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.4
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.7
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
535274,Larkfield,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.61
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.01
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,53.42
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
535274,Larkfield,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.03
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,19.73
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,55.7
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,35.93
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.65
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.23
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.5
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.6
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.91
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.14
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.07
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
535274,Larkfield,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.95
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,19.43
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,33.2
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.41
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.28
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.3
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.8
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.26
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.86
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
535274,Larkfield,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,14.49
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,18.73
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.39
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,29.89
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.51
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,130.4
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.4
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
535274,Larkfield,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.39
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.71
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
535274,Larkfield,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.32
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,17.79
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.82
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,32.8
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.93
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.5
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.5
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535274,Larkfield,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.9
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.07
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.38
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.12
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
535274,Larkfield,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.68
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,19.72
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,49.4
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,36.32
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.59
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.75
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,151.0
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.0
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.7
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
535274,Larkfield,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.36
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.17
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.09
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
535274,Larkfield,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,17.13
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,19.34
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,52.9
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,34.05
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,33.7
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.52
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,142.0
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,141.5
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.75
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
