Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.74
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.88
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
535274,Larkfield,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.21
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,17.11
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,34.7
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,38.34
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.07
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.1
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.8
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,159.2
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
535274,Larkfield,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
535274,Larkfield,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.7
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.97
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,66.73
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.46
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
535274,Larkfield,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,14.03
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.58
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,35.31
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,37.3
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.32
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,147.2
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,156.0
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
535274,Larkfield,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
535274,Larkfield,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.39
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,65.57
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.79
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
535274,Larkfield,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.77
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,15.28
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,36.25
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,38.25
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.38
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.2
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,152.0
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,160.6
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
535274,Larkfield,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
535274,Larkfield,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.93
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,63.04
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.85
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
535274,Larkfield,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,14.19
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.54
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.86
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,37.64
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.12
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.0
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,156.9
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.9
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
535274,Larkfield,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.99
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,60.8
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.34
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
535274,Larkfield,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.26
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,13.09
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.02
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,39.32
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,39.1
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.5
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,82.4
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,163.9
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,162.6
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
535274,Larkfield,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.51
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,64.03
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
535274,Larkfield,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,14.66
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.62
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,46.04
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,40.21
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.27
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,89.8
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,191.6
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,167.4
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
535274,Larkfield,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
535274,Larkfield,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.1
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,61.14
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,65.15
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.56
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
535274,Larkfield,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,13.84
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.56
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,43.66
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,34.41
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.8
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,93.8
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,182.9
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.9
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
535274,Larkfield,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
535274,Larkfield,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.0
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.64
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,59.28
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.73
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
535274,Larkfield,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.98
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.62
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.35
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.1
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
535274,Larkfield,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
535274,Larkfield,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.81
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.74
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
