Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.29
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.2
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
535274,Larkfield,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,20.7
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.84
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
535274,Larkfield,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.22
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.72
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
535274,Larkfield,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
535274,Larkfield,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,14.05
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.66
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
535274,Larkfield,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.0
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
535274,Larkfield,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.18
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.48
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.32
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
535274,Larkfield,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.0
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
535274,Larkfield,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.58
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.01
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.55
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
535274,Larkfield,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
535274,Larkfield,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
535274,Larkfield,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,15.12
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.08
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
535274,Larkfield,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
535274,Larkfield,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
535274,Larkfield,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.85
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.91
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.74
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
535274,Larkfield,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
535274,Larkfield,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
535274,Larkfield,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.56
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.63
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
535274,Larkfield,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
535274,Larkfield,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
535274,Larkfield,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.05
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.64
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.65
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
535274,Larkfield,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
535274,Larkfield,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,21.6
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
