Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.72
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
535274,Larkfield,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.8
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.26
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
535274,Larkfield,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
535274,Larkfield,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,21.7
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
535274,Larkfield,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.98
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.34
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.44
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.95
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
535274,Larkfield,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
535274,Larkfield,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.8
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.1
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
535274,Larkfield,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.72
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.38
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.21
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.45
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
535274,Larkfield,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
535274,Larkfield,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.89
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
535274,Larkfield,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.49
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.89
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
535274,Larkfield,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
535274,Larkfield,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.16
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
535274,Larkfield,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.9
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.71
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.63
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
535274,Larkfield,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
535274,Larkfield,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.9
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
535274,Larkfield,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.29
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.77
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
535274,Larkfield,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
535274,Larkfield,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.47
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
535274,Larkfield,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.14
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.75
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.61
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.55
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.94
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.75
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
535274,Larkfield,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
535274,Larkfield,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
535274,Larkfield,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.51
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.71
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.3
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.56
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535274,Larkfield,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
535274,Larkfield,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,22.2
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.92
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
535274,Larkfield,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.93
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.77
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.63
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
