Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
535274,Larkfield,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
535274,Larkfield,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.27
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.48
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
535274,Larkfield,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.07
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.54
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.4
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.34
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
535274,Larkfield,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
535274,Larkfield,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,22.4
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.21
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
535274,Larkfield,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.64
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.34
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.59
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.9
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.35
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
535274,Larkfield,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
535274,Larkfield,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,22.4
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.74
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
535274,Larkfield,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.92
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.57
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.47
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.72
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.11
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
535274,Larkfield,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
535274,Larkfield,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.4
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.97
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.58
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.62
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
535274,Larkfield,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.06
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.44
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.83
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.36
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.41
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.23
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
535274,Larkfield,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
535274,Larkfield,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.4
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.91
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.31
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
535274,Larkfield,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.37
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.44
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.78
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.94
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.76
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.95
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535274,Larkfield,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
535274,Larkfield,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,22.5
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.79
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.58
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
535274,Larkfield,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.63
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.74
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.72
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.6
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.92
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.55
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
535274,Larkfield,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
535274,Larkfield,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,22.5
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.7
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.02
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.45
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
535274,Larkfield,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,22.13
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.53
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.3
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.37
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.78
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.14
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.78
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.91
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.01
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
535274,Larkfield,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
535274,Larkfield,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,22.5
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.03
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.26
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.17
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
535274,Larkfield,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.51
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.8
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.85
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.94
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.16
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
535274,Larkfield,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
535274,Larkfield,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,22.5
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.55
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.3
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
535274,Larkfield,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.61
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.72
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
