Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.99
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.02
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.1
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.9
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.49
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.64
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.2
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535274,Larkfield,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
535274,Larkfield,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,22.6
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.89
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.66
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.42
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
535274,Larkfield,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.62
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.84
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.87
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.99
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.48
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.29
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.34
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
535274,Larkfield,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
535274,Larkfield,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,22.6
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.93
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.93
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.63
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
535274,Larkfield,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.84
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.42
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.96
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.36
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.89
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.54
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.38
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.36
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
535274,Larkfield,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
535274,Larkfield,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,22.6
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.36
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.61
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.18
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
535274,Larkfield,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.01
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.32
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.62
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.76
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.9
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.75
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
535274,Larkfield,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
535274,Larkfield,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,22.4
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.13
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.39
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.99
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
535274,Larkfield,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.09
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.3
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.49
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.21
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.06
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.73
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
535274,Larkfield,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
535274,Larkfield,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.4
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.15
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.68
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.43
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
535274,Larkfield,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.84
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.79
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.7
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,62.9
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.5
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.56
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.7
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.58
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.03
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
535274,Larkfield,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
535274,Larkfield,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.4
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.3
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.66
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.21
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
535274,Larkfield,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.43
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.24
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,25.61
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,53.2
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.06
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.5
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.33
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.54
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.76
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
535274,Larkfield,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
535274,Larkfield,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.74
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.59
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.42
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
535274,Larkfield,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.05
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,22.43
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.03
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.25
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.6
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.77
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.04
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
535274,Larkfield,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
535274,Larkfield,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.73
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.13
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.31
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
535274,Larkfield,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.36
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.48
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.55
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.98
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.19
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.5
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.26
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.39
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.33
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
535274,Larkfield,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
535274,Larkfield,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
