Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.37
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.19
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.61
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
535274,Larkfield,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.92
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.22
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.37
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.3
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.17
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.23
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.9
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
535274,Larkfield,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
535274,Larkfield,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.73
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.98
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.8
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
535274,Larkfield,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.86
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,24.6
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,24.03
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.28
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.29
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.56
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.7
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.58
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
535274,Larkfield,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
535274,Larkfield,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.08
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.16
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.82
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
535274,Larkfield,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.62
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.45
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,29.34
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,60.4
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.5
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.7
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.3
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.64
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.25
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.31
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.22
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.56
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
535274,Larkfield,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
535274,Larkfield,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.3
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.05
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.35
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.37
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
535274,Larkfield,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.44
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,24.05
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,31.38
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,67.7
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.8
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.19
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.78
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.14
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.44
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.08
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.04
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.98
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
535274,Larkfield,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
535274,Larkfield,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.2
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.29
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.49
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.34
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
535274,Larkfield,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.73
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.62
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,32.56
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,72.6
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,137.7
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.46
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.6
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.12
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.5
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.02
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.44
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
535274,Larkfield,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
535274,Larkfield,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.1
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.28
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.82
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.01
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
535274,Larkfield,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.65
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.53
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,24.0
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,32.78
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,65.9
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.4
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.27
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.67
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.62
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.52
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
535274,Larkfield,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
535274,Larkfield,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.0
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.13
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.97
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.46
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
535274,Larkfield,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.13
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.84
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,32.38
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,58.4
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.3
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.0
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.21
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.8
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.12
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.48
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.63
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
535274,Larkfield,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
535274,Larkfield,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.16
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.94
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.89
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
535274,Larkfield,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.95
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,29.2
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,30.17
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.5
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.87
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.55
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
535274,Larkfield,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
535274,Larkfield,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.9
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.28
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.96
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
535274,Larkfield,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.84
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,30.01
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,29.98
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,60.6
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,125.8
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.62
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.15
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.43
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
