Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
535274,Larkfield,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
535274,Larkfield,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.8
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.36
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.48
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
535274,Larkfield,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.17
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.31
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,33.66
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,29.58
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,69.1
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,141.6
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.22
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
535274,Larkfield,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
535274,Larkfield,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.7
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.7
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.7
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
535274,Larkfield,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.45
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.04
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,28.86
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,25.03
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.6
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.27
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.93
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.64
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
535274,Larkfield,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
535274,Larkfield,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.6
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.85
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.24
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
535274,Larkfield,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.43
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.96
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,31.36
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,26.42
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,132.7
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.14
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.33
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.54
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
535274,Larkfield,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
535274,Larkfield,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.6
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.85
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.57
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.72
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
535274,Larkfield,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.08
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,27.17
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,26.9
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,114.7
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.83
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.39
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
535274,Larkfield,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
535274,Larkfield,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.5
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.8
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.39
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.57
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
535274,Larkfield,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.19
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.33
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.52
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,28.48
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,26.38
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.67
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.25
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.44
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.43
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
535274,Larkfield,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
535274,Larkfield,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.4
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.34
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.57
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.79
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
535274,Larkfield,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.95
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.23
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,30.29
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,23.91
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,128.3
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.18
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.44
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.83
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.26
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.54
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535274,Larkfield,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
535274,Larkfield,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.3
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.25
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.33
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.15
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
535274,Larkfield,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.39
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,16.37
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,26.77
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,24.28
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,113.3
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.93
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.84
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
535274,Larkfield,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
535274,Larkfield,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.2
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.93
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.29
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.26
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
535274,Larkfield,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.07
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,24.32
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,22.84
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.7
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.37
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
535274,Larkfield,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
535274,Larkfield,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.0
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.93
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.09
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.46
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
535274,Larkfield,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.66
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,21.71
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,22.67
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
