Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.73
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.69
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.05
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
535274,Larkfield,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
535274,Larkfield,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.41
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.13
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.73
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
535274,Larkfield,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,15.01
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,24.25
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,22.14
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.19
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
535274,Larkfield,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
535274,Larkfield,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.12
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.76
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.69
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
535274,Larkfield,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.82
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,23.98
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.2
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
535274,Larkfield,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
535274,Larkfield,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,20.8
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.65
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.1
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.84
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
535274,Larkfield,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.61
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.46
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,23.7
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,24.21
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.84
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.23
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.49
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.82
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
535274,Larkfield,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
535274,Larkfield,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,20.7
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.43
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.8
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.06
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
535274,Larkfield,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.09
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.13
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,23.66
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,23.37
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.95
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.11
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
535274,Larkfield,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
535274,Larkfield,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.6
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.2
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.51
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.76
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
535274,Larkfield,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.35
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.69
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.28
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,24.5
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,24.09
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.16
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.77
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.79
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
535274,Larkfield,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
535274,Larkfield,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.57
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.1
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.41
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
535274,Larkfield,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.42
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.83
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,25.82
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,24.28
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.02
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.39
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
535274,Larkfield,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
535274,Larkfield,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.96
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
535274,Larkfield,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.91
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.24
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,28.99
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,22.7
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,58.9
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.5
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.06
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.31
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.71
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.92
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
535274,Larkfield,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
535274,Larkfield,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.97
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.34
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
535274,Larkfield,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.52
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.54
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.79
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,37.88
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,26.86
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,86.5
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,158.9
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.13
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
535274,Larkfield,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
535274,Larkfield,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.5
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
