Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.26
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.6
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
535274,Larkfield,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.4
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,15.58
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,32.7
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,25.25
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,62.4
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,137.2
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.85
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.87
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.99
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535274,Larkfield,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
535274,Larkfield,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.4
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.11
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.02
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
535274,Larkfield,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.64
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,18.13
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,29.75
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,27.66
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,125.2
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.2
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.79
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.63
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.19
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.57
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
535274,Larkfield,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
535274,Larkfield,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.2
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,74.65
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.87
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.47
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
535274,Larkfield,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.2
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.43
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,28.91
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,26.8
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.5
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.4
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
535274,Larkfield,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
535274,Larkfield,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.1
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.9
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.06
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.55
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
535274,Larkfield,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.56
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,24.12
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,24.65
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.73
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.92
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.46
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535274,Larkfield,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
535274,Larkfield,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.0
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.3
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.26
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.64
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
535274,Larkfield,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,18.51
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,29.81
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,28.39
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.8
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.26
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.95
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.93
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.66
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.4
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
535274,Larkfield,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
535274,Larkfield,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.0
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.04
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.11
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.51
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
535274,Larkfield,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.91
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,31.03
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,26.83
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,54.0
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,130.2
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.29
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.86
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.88
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.62
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
535274,Larkfield,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
535274,Larkfield,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,19.8
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.05
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.94
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.87
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
535274,Larkfield,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,18.41
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,30.64
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,26.61
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,128.5
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.88
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.44
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.39
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.82
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.05
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.4
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
535274,Larkfield,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
535274,Larkfield,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,19.7
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.09
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.5
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.62
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
535274,Larkfield,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,19.96
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,29.62
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,29.13
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.1
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.97
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.12
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.61
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535274,Larkfield,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
535274,Larkfield,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,19.7
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.17
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.55
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.96
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
535274,Larkfield,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.38
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,21.63
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,27.9
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,23.39
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,117.8
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.9
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.57
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.22
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.34
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
