Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
535274,Larkfield,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
535274,Larkfield,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.98
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.3
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.72
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
535274,Larkfield,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.78
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,18.68
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,27.76
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,25.6
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.8
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.4
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.2
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.37
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.61
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.5
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
535274,Larkfield,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
535274,Larkfield,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.32
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.48
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.48
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
535274,Larkfield,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,20.76
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,25.77
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,27.44
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.1
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.84
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
535274,Larkfield,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
535274,Larkfield,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.58
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.5
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
535274,Larkfield,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.3
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,21.03
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,26.57
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,28.3
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.9
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.85
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.45
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.91
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
535274,Larkfield,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
535274,Larkfield,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.78
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.31
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
535274,Larkfield,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.28
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,19.01
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,27.56
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,28.77
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.0
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.24
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.06
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.35
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535274,Larkfield,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
535274,Larkfield,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.52
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.62
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.35
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
535274,Larkfield,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.28
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.32
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,26.48
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,29.65
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.7
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.7
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.85
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.61
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.12
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535274,Larkfield,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
535274,Larkfield,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.79
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.27
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.43
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
535274,Larkfield,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.38
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,17.0
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,25.98
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,27.41
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.87
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
535274,Larkfield,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
535274,Larkfield,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.01
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.54
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.14
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
535274,Larkfield,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.34
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,21.39
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,29.94
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,27.77
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,125.9
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.09
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
535274,Larkfield,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
535274,Larkfield,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.32
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.24
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.43
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
535274,Larkfield,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.99
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.62
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,21.6
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,29.97
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,27.13
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.2
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.92
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535274,Larkfield,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
535274,Larkfield,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,19.2
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.89
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.12
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
535274,Larkfield,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.63
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,20.44
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,25.41
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,22.65
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
