Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.04
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.73
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.2
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535274,Larkfield,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
535274,Larkfield,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.1
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.95
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
535274,Larkfield,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,17.37
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,23.79
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.94
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.03
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.97
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
535274,Larkfield,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
535274,Larkfield,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.0
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.77
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.19
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
535274,Larkfield,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.8
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,19.77
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,23.66
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,23.05
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.67
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.82
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.5
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
535274,Larkfield,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
535274,Larkfield,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.9
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.29
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.27
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
535274,Larkfield,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,20.53
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,31.79
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,22.48
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.89
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.35
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
535274,Larkfield,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
535274,Larkfield,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.9
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.3
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.27
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
535274,Larkfield,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.63
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,19.65
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,29.59
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,23.68
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
535274,Larkfield,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
535274,Larkfield,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.8
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.12
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.96
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
535274,Larkfield,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.81
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,20.56
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,30.9
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,23.21
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,49.4
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,129.5
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.18
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
535274,Larkfield,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
535274,Larkfield,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.8
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.91
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.26
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
535274,Larkfield,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.79
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.23
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,25.84
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,22.49
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.39
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
535274,Larkfield,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
535274,Larkfield,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.8
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.07
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.17
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
535274,Larkfield,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.88
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.27
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.62
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,22.21
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,25.29
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.68
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.43
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
535274,Larkfield,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
535274,Larkfield,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.7
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.24
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.27
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
535274,Larkfield,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.12
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,16.74
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,27.94
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,23.0
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.9
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.67
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.73
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.67
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
535274,Larkfield,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
535274,Larkfield,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.7
