Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.49
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.99
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
535274,Larkfield,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.34
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,16.07
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,27.26
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,22.36
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.6
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.76
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.56
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.31
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535274,Larkfield,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
535274,Larkfield,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.8
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.23
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.3
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
535274,Larkfield,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.93
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,25.52
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,21.81
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.95
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
535274,Larkfield,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
535274,Larkfield,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.8
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.52
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.68
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
535274,Larkfield,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.72
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,21.76
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,24.69
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.13
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
535274,Larkfield,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
535274,Larkfield,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.8
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.85
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.48
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.27
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
535274,Larkfield,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.82
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,26.35
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,26.92
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,60.3
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.54
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.92
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535274,Larkfield,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
535274,Larkfield,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.8
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.24
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.43
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
535274,Larkfield,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.65
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.6
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,27.84
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,27.22
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.9
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
535274,Larkfield,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
535274,Larkfield,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.8
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.67
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
535274,Larkfield,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.41
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,26.4
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,26.17
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,59.9
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.4
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.72
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.54
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
535274,Larkfield,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
535274,Larkfield,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.6
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.36
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
535274,Larkfield,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.13
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,31.98
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,26.45
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,65.2
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.6
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535274,Larkfield,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
535274,Larkfield,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.5
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.02
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.12
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
535274,Larkfield,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,19.55
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,30.96
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,26.82
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,132.6
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.36
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.32
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
535274,Larkfield,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
535274,Larkfield,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.4
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.37
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.43
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.3
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
535274,Larkfield,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.54
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,27.73
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,28.5
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.1
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.19
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
