Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
535274,Larkfield,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
535274,Larkfield,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.3
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.09
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.16
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
535274,Larkfield,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.03
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,26.32
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,26.3
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.8
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.59
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.92
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.82
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535274,Larkfield,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
535274,Larkfield,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.3
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.33
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.42
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
535274,Larkfield,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.77
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,22.3
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,25.69
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,48.1
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.46
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.71
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.22
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
535274,Larkfield,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
535274,Larkfield,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.2
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.05
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.23
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
535274,Larkfield,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.77
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,23.58
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,28.09
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,58.8
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.16
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.68
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535274,Larkfield,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
535274,Larkfield,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.2
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.23
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.87
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
535274,Larkfield,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.56
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,21.69
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,30.23
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,60.6
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.24
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
535274,Larkfield,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
535274,Larkfield,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.1
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.85
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
535274,Larkfield,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.41
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.06
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,18.88
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,28.85
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,56.1
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.38
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.6
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.18
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.85
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.17
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
535274,Larkfield,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
535274,Larkfield,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.2
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.22
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.84
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,61.43
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
535274,Larkfield,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.61
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.65
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,18.26
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,29.37
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.0
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.43
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.31
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.3
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.9
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535274,Larkfield,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
535274,Larkfield,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.3
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.13
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.61
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
535274,Larkfield,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.6
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.01
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,18.93
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,28.5
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.77
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
535274,Larkfield,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
535274,Larkfield,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.3
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.4
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.38
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
535274,Larkfield,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,16.94
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,24.16
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,26.28
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.35
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.61
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
535274,Larkfield,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
535274,Larkfield,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.4
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.39
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
535274,Larkfield,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,18.84
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,22.17
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,28.06
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
