Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.6
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
535274,Larkfield,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
535274,Larkfield,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.5
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.06
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.37
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
535274,Larkfield,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.71
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,16.88
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,26.12
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,50.3
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.35
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
535274,Larkfield,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
535274,Larkfield,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.5
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
535274,Larkfield,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.7
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,19.02
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,25.98
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.73
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.9
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.75
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535274,Larkfield,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
535274,Larkfield,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.4
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.92
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.57
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
535274,Larkfield,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.52
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,19.13
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,29.88
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,66.0
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.1
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.86
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.34
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
535274,Larkfield,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.4
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.04
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
535274,Larkfield,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.02
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,18.88
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,26.46
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,58.8
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.57
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.03
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
535274,Larkfield,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
535274,Larkfield,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.4
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.67
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
535274,Larkfield,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,18.97
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,25.78
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.56
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.35
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
535274,Larkfield,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
535274,Larkfield,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.5
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.36
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
535274,Larkfield,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.12
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,17.55
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,26.78
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.71
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.27
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.5
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.92
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
535274,Larkfield,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.91
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,17.75
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,28.44
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,63.3
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.98
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.34
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
535274,Larkfield,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.6
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.89
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
535274,Larkfield,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,11.64
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,19.89
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,29.17
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,56.0
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.33
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.53
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
535274,Larkfield,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.6
