Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.26
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.26
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
535274,Larkfield,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.06
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,17.69
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,25.51
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,52.8
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.87
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.53
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.8
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
535274,Larkfield,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,14.05
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,23.49
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,51.7
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.72
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.86
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.23
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
535274,Larkfield,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
535274,Larkfield,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.9
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
535274,Larkfield,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,12.69
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,19.25
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,47.0
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.03
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.26
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
535274,Larkfield,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
535274,Larkfield,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,19.0
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
535274,Larkfield,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.68
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,18.69
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
535274,Larkfield,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
535274,Larkfield,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,19.1
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
535274,Larkfield,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.71
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,16.86
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.47
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
535274,Larkfield,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
535274,Larkfield,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
535274,Larkfield,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.19
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,17.4
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.27
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.87
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
535274,Larkfield,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,13.05
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,18.55
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.03
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.01
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.9
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.3
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
535274,Larkfield,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535274,Larkfield,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
535274,Larkfield,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.79
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,18.82
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.89
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.81
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
535274,Larkfield,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
535274,Larkfield,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,18.51
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.67
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.76
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
