Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,19.3
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
535274,Larkfield,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.48
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,16.42
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.36
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.46
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.5
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.5
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
535274,Larkfield,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
535274,Larkfield,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
535274,Larkfield,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.3
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,19.21
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.18
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.64
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.6
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.9
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
535274,Larkfield,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
535274,Larkfield,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.63
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.97
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
535274,Larkfield,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.53
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,17.76
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.71
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.66
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.3
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.0
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
535274,Larkfield,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
535274,Larkfield,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,12.22
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,17.73
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.67
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.97
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.1
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.7
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
535274,Larkfield,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
535274,Larkfield,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.4
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,49.86
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
535274,Larkfield,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.24
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,16.05
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,32.52
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,29.65
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.9
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.6
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.8
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
535274,Larkfield,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
535274,Larkfield,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.72
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
535274,Larkfield,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,13.47
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,18.22
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.6
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,31.39
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.1
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.3
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
535274,Larkfield,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.5
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.84
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.13
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
535274,Larkfield,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.47
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,18.44
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.25
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,34.95
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.8
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.9
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,145.6
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
535274,Larkfield,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535274,Larkfield,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.25
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.77
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
535274,Larkfield,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.74
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,18.63
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.16
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.21
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.69
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.4
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.6
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
535274,Larkfield,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535274,Larkfield,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.6
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.91
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.6
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
535274,Larkfield,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.02
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,18.32
535274,Larkfield,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
